Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,18.2
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,17.83
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,3.56
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,46.4
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
774737,Wells Rd - Malvern,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.42
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,18.4
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,19.06
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,3.1
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,51.0
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,84.7
774737,Wells Rd - Malvern,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.43
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,18.6
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,15.43
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,3.6
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
774737,Wells Rd - Malvern,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.43
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,18.8
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,14.84
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,2.51
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,68.9
774737,Wells Rd - Malvern,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.79
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,19.0
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,15.51
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,2.78
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
774737,Wells Rd - Malvern,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.37
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,19.2
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,19.77
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,2.72
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,50.7
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,86.1
774737,Wells Rd - Malvern,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,19.3
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,2.86
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,20.13
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,2.81
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,50.8
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,87.2
774737,Wells Rd - Malvern,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.37
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.5
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,3.04
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,18.73
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,3.05
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
774737,Wells Rd - Malvern,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,2.48
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,16.69
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,6.46
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,34.7
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
774737,Wells Rd - Malvern,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.27
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,20.0
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.33
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,18.85
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,6.74
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,84.1
774737,Wells Rd - Malvern,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,20.3
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,21.47
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,9.49
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,93.7
774737,Wells Rd - Malvern,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,52.3
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,20.5
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,2.54
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,20.73
