Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,10.13
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,90.0
774737,Wells Rd - Malvern,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,54.2
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.14
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.84
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,20.7
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,2.14
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,19.14
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,10.26
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,85.1
774737,Wells Rd - Malvern,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.26
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,21.0
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,2.35
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,18.63
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,9.35
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,24.3
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,83.3
774737,Wells Rd - Malvern,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.08
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,21.2
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,21.79
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,7.95
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,48.5
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,94.4
774737,Wells Rd - Malvern,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,45.6
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,21.5
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,16.45
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,10.2
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
774737,Wells Rd - Malvern,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.12
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,21.6
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,2.29
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,18.26
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,7.66
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,82.1
774737,Wells Rd - Malvern,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,48.8
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.81
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.05
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,21.7
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.47
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,4.76
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,24.06
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,9.77
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,51.6
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,103.3
774737,Wells Rd - Malvern,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.64
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,21.8
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,4.27
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,24.41
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,3.43
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,66.9
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
774737,Wells Rd - Malvern,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.18
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,21.9
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,2.67
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,22.54
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,62.3
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,95.7
774737,Wells Rd - Malvern,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.63
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.48
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,22.0
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,23.81
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,63.3
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,99.4
774737,Wells Rd - Malvern,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.13
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,22.0
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,20.35
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,54.3
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
774737,Wells Rd - Malvern,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.08
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.19
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,22.2
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,21.18
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,56.6
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,88.3
774737,Wells Rd - Malvern,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.47
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
