Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,22.3
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,16.96
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,45.9
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
774737,Wells Rd - Malvern,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.34
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,22.4
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,19.09
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,52.1
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,85.3
774737,Wells Rd - Malvern,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,22.5
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,2.67
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,18.66
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,1.82
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,50.2
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
774737,Wells Rd - Malvern,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,36.9
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.81
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.04
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,22.5
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,2.73
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,17.75
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
774737,Wells Rd - Malvern,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,22.5
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,2.83
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,15.27
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
774737,Wells Rd - Malvern,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.35
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,35.7
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,22.5
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.16
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,2.15
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,14.51
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
774737,Wells Rd - Malvern,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,22.4
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,14.47
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
774737,Wells Rd - Malvern,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,22.5
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,15.28
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,41.4
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,69.4
774737,Wells Rd - Malvern,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,22.5
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,2.82
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,13.83
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,64.4
774737,Wells Rd - Malvern,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.04
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.81
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,42.0
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,22.5
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,17.42
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,46.4
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
774737,Wells Rd - Malvern,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.57
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.3
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,22.5
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.34
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,2.62
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,17.95
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,46.2
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
774737,Wells Rd - Malvern,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.21
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.23
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,22.5
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.93
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,15.96
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,71.5
774737,Wells Rd - Malvern,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.97
774737,Wells Rd - Malvern,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.45
