Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
774737,Wells Rd - Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
774737,Wells Rd - Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
774737,Wells Rd - Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
774737,Wells Rd - Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,15.12
774737,Wells Rd - Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,3.04
774737,Wells Rd - Malvern,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
774737,Wells Rd - Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.93
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,22.6
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,20.65
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,2.18
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,56.9
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
774737,Wells Rd - Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.17
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,22.8
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,15.93
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,42.6
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
774737,Wells Rd - Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.74
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.04
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,13.79
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
774737,Wells Rd - Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.3
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,23.3
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,14.18
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,2.62
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
774737,Wells Rd - Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.17
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,37.3
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,23.8
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,16.38
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,2.48
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
774737,Wells Rd - Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.67
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.95
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,44.0
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,24.4
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,18.55
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,78.1
774737,Wells Rd - Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.98
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,24.7
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,3.41
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,19.26
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,2.89
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
774737,Wells Rd - Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.91
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.69
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,24.2
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.03
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,3.71
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,18.51
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,46.5
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
774737,Wells Rd - Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.77
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,23.7
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,2.62
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,14.18
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,2.36
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
774737,Wells Rd - Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.96
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.72
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,23.3
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.0
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,16.76
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,3.75
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,70.3
774737,Wells Rd - Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.35
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,41.5
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,23.6
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,17.33
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,3.49
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
774737,Wells Rd - Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.36
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.76
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,39.1
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
