Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,23.4
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,2.21
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,16.56
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,4.16
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,38.0
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,69.9
774737,Wells Rd - Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.48
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.11
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,22.8
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,2.52
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,17.98
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,45.1
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,74.3
774737,Wells Rd - Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.38
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,22.6
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,2.5
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,16.34
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,2.48
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,68.4
774737,Wells Rd - Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.49
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.47
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,41.7
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,22.5
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,3.74
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,18.17
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,2.97
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,44.7
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,76.3
774737,Wells Rd - Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.72
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,21.7
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,4.32
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,20.33
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,3.05
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
774737,Wells Rd - Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.91
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.17
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,21.1
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.27
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,4.98
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,20.03
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,3.26
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,50.2
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,84.9
774737,Wells Rd - Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.31
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,20.0
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.22
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,5.66
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,16.19
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,3.73
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,37.8
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
774737,Wells Rd - Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.55
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.43
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,5.97
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,17.24
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,3.58
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
774737,Wells Rd - Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.78
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,19.0
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,6.06
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,15.98
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,3.53
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,24.9
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
774737,Wells Rd - Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,18.2
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,6.1
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,16.2
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,3.65
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
774737,Wells Rd - Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,17.6
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.37
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,5.83
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,15.36
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,3.62
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
774737,Wells Rd - Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,17.2
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,7.03
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,13.19
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,3.7
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,28.9
