Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
774737,Wells Rd - Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.58
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.33
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,16.9
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.33
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,5.91
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,14.94
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,4.65
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,28.6
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,62.1
774737,Wells Rd - Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,16.7
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.79
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.33
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,5.17
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,15.37
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,5.56
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
774737,Wells Rd - Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.43
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.48
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,16.4
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,4.48
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,18.39
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,4.78
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
774737,Wells Rd - Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.77
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,3.74
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,17.58
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,4.66
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,73.1
774737,Wells Rd - Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.73
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.56
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,4.14
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,15.18
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,4.84
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
774737,Wells Rd - Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.57
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,3.95
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,16.14
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,16.5
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
774737,Wells Rd - Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.96
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,15.7
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,4.04
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,17.34
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,2.51
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,41.7
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
774737,Wells Rd - Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.33
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.75
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,15.5
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,2.28
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,16.69
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,11.15
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
774737,Wells Rd - Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.93
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.69
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,15.4
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,4.82
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,17.42
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,5.53
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
774737,Wells Rd - Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,15.2
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,12.79
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,3.22
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
774737,Wells Rd - Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,15.1
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,12.25
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,4.1
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
774737,Wells Rd - Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.14
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
