Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,15.0
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,13.71
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,2.43
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
774737,Wells Rd - Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.35
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,14.9
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,15.64
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,3.39
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
774737,Wells Rd - Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.43
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.06
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,14.8
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,16.8
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,3.01
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,47.1
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
774737,Wells Rd - Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,14.6
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,11.69
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,5.18
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,28.5
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
774737,Wells Rd - Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,14.5
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,14.67
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,3.05
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,41.0
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,19.1
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
774737,Wells Rd - Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,14.4
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,13.02
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,2.18
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
774737,Wells Rd - Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.25
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.86
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,46.2
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,14.3
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,2.62
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,18.49
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,2.18
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,50.5
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,84.1
774737,Wells Rd - Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.48
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,14.2
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.01
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,3.24
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
774737,Wells Rd - Malvern,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,30.8
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.45
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,14.1
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
774737,Wells Rd - Malvern,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
774737,Wells Rd - Malvern,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,13.9
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
774737,Wells Rd - Malvern,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.53
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,56.9
774737,Wells Rd - Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
