Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
774737,Wells Rd - Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.81
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,10.33
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,51.2
774737,Wells Rd - Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.27
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,10.13
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,48.2
774737,Wells Rd - Malvern,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.45
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,9.44
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,2.13
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
774737,Wells Rd - Malvern,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,9.24
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,2.23
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,21.3
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,47.2
774737,Wells Rd - Malvern,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.61
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,14.1
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,9.89
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
774737,Wells Rd - Malvern,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.61
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,8.94
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
774737,Wells Rd - Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,41.4
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,14.0
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.82
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,9.18
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,14.4
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
774737,Wells Rd - Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,24.8
774737,Wells Rd - Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
774737,Wells Rd - Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
774737,Wells Rd - Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.63
774737,Wells Rd - Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
774737,Wells Rd - Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
774737,Wells Rd - Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
774737,Wells Rd - Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,8.47
774737,Wells Rd - Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.96
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,14.1
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,8.4
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,2.16
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,25.9
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
774737,Wells Rd - Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.87
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,14.2
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,8.44
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,14.2
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,11.8
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
774737,Wells Rd - Malvern,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.64
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,14.3
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
