Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,9.13
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,41.8
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,14.3
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,8.86
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,1.89
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,14.4
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,10.35
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
774737,Wells Rd - Malvern,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,14.4
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,8.25
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,23.6
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
774737,Wells Rd - Malvern,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.76
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,14.4
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,8.19
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,44.3
774737,Wells Rd - Malvern,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.6
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,14.4
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,9.23
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,2.16
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,39.2
774737,Wells Rd - Malvern,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,14.4
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,9.04
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,1.96
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,20.7
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.8
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,14.5
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.78
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,8.66
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,1.87
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,37.9
774737,Wells Rd - Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.4
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,14.6
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,8.5
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,2.4
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,14.7
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,8.43
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,3.48
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,18.5
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.9
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,14.7
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,8.52
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.02
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,14.8
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,9.2
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,1.86
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,16.1
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,28.3
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.15
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
