Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,14.9
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,9.02
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
774737,Wells Rd - Malvern,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.06
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,14.9
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,11.55
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,32.2
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,54.3
774737,Wells Rd - Malvern,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,15.0
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,9.97
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,26.7
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
774737,Wells Rd - Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,46.2
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.65
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,19.0
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,10.2
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,9.74
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,42.5
774737,Wells Rd - Malvern,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.62
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,19.1
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,10.08
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,9.74
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,43.4
774737,Wells Rd - Malvern,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.63
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,19.2
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,9.82
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,9.81
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.97
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.12
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,19.3
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,9.8
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,9.76
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,19.3
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,10.23
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,9.65
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
774737,Wells Rd - Malvern,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.38
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,19.4
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,10.69
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,9.18
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,19.4
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,10.48
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
774737,Wells Rd - Malvern,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.69
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,9.84
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
774737,Wells Rd - Malvern,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.36
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,10.06
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,2.55
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
774737,Wells Rd - Malvern,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,13.0
