Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.81
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,9.47
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,2.6
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,20.4
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
774737,Wells Rd - Malvern,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,19.5
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.85
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,10.53
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,2.53
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
774737,Wells Rd - Malvern,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.89
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,19.6
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.6
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,14.04
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,2.37
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,58.7
774737,Wells Rd - Malvern,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.24
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,10.89
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,2.4
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,26.2
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,46.9
774737,Wells Rd - Malvern,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.55
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.67
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,12.71
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,2.46
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
774737,Wells Rd - Malvern,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.73
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.84
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,19.8
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,15.79
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,2.54
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
774737,Wells Rd - Malvern,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.39
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.83
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,44.0
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,19.8
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,18.7
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,2.38
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,47.2
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
774737,Wells Rd - Malvern,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.01
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,19.8
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,12.77
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,2.6
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
774737,Wells Rd - Malvern,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.53
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,19.8
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,11.73
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,2.86
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
774737,Wells Rd - Malvern,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,19.8
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,11.25
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,3.51
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,22.2
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
774737,Wells Rd - Malvern,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,19.8
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.13
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,11.43
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,3.78
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
774737,Wells Rd - Malvern,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.86
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
