Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,12.87
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,4.4
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,26.1
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
774737,Wells Rd - Malvern,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.77
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,12.88
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,4.49
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,27.8
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
774737,Wells Rd - Malvern,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,13.27
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,3.03
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
774737,Wells Rd - Malvern,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.27
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,13.74
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,5.12
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
774737,Wells Rd - Malvern,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.72
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,19.8
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,18.0
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,5.68
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,41.2
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
774737,Wells Rd - Malvern,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,19.9
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,16.17
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,3.17
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
774737,Wells Rd - Malvern,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,15.9
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,19.9
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,15.93
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,2.83
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
774737,Wells Rd - Malvern,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,14.7
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.42
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,20.0
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,2.42
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,14.82
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,3.85
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
774737,Wells Rd - Malvern,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,18.2
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.89
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.07
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,20.1
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,17.6
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,3.8
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,42.0
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
774737,Wells Rd - Malvern,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.62
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,20.2
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.83
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,16.21
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,3.52
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,70.2
774737,Wells Rd - Malvern,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,17.1
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.05
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,20.3
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,2.08
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,18.69
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,4.69
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,45.7
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
774737,Wells Rd - Malvern,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,21.2
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.23
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.7
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,20.4
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,2.97
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,21.82
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,4.83
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,53.8
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
774737,Wells Rd - Malvern,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.87
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
