Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,20.5
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.69
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,5.14
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,17.65
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,2.7
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,43.8
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
774737,Wells Rd - Malvern,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.66
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,20.6
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,4.33
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,17.12
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,6.0
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,36.0
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,18.9
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,72.3
774737,Wells Rd - Malvern,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,27.4
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,20.6
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,3.27
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,18.44
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,9.13
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,15.5
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,77.7
774737,Wells Rd - Malvern,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.84
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,20.7
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,4.09
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,22.85
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,9.62
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,47.5
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,95.3
774737,Wells Rd - Malvern,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.02
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,20.8
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,3.16
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,20.94
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,9.59
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,43.9
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,88.2
774737,Wells Rd - Malvern,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.77
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,20.9
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,19.6
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,4.92
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,47.7
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,82.1
774737,Wells Rd - Malvern,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,21.4
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,21.0
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,18.1
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,3.7
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,43.7
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,75.8
774737,Wells Rd - Malvern,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.68
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,35.5
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,21.1
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,3.02
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,20.56
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,2.99
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,52.6
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,85.9
774737,Wells Rd - Malvern,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,14.6
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,21.2
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.79
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,2.77
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,18.41
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,3.31
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,45.8
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,11.7
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,77.3
774737,Wells Rd - Malvern,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,16.6
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.4
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,21.5
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,2.67
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,15.74
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,2.62
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
774737,Wells Rd - Malvern,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.5
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.96
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,21.8
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.35
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,16.28
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,2.69
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,69.8
774737,Wells Rd - Malvern,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.51
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.41
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,22.0
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
