Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,15.7
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,2.6
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,66.1
774737,Wells Rd - Malvern,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,13.9
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.08
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.53
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,22.4
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,1.09
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,17.56
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,2.34
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,45.3
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
774737,Wells Rd - Malvern,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.94
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,22.7
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.77
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,16.64
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,2.52
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,41.9
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
774737,Wells Rd - Malvern,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.17
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,31.9
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,22.8
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,17.46
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,46.7
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,73.0
774737,Wells Rd - Malvern,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.26
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,16.54
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,43.6
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
774737,Wells Rd - Malvern,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.46
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.67
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,36.4
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,22.8
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.45
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,19.39
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,51.5
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
774737,Wells Rd - Malvern,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.95
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,22.7
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,16.11
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,41.6
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
774737,Wells Rd - Malvern,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.4
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.85
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.95
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.36
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,1.85
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,16.6
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,43.6
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
774737,Wells Rd - Malvern,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.9
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,23.0
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.74
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,18.03
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,1.82
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,46.1
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
774737,Wells Rd - Malvern,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.31
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,23.0
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,16.28
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,68.1
774737,Wells Rd - Malvern,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.51
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.6
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,23.0
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,15.02
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
774737,Wells Rd - Malvern,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.47
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,15.59
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,39.9
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,66.7
774737,Wells Rd - Malvern,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.3
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
