Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,22.9
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,14.68
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,1.8
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,36.1
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
774737,Wells Rd - Malvern,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.6
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.56
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,23.1
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,17.15
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,2.53
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,43.7
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,72.5
774737,Wells Rd - Malvern,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,13.7
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.92
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,23.3
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.57
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,14.79
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,1.86
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,37.6
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
774737,Wells Rd - Malvern,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.54
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.98
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,23.4
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,16.07
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,42.3
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
774737,Wells Rd - Malvern,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.84
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,23.5
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,1.19
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,14.06
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
774737,Wells Rd - Malvern,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.68
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,23.7
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.65
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,15.18
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,38.4
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
774737,Wells Rd - Malvern,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.83
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,23.8
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.13
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.57
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,2.24
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,14.58
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
774737,Wells Rd - Malvern,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.61
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.59
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,23.8
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.88
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.34
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,2.74
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,14.33
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
774737,Wells Rd - Malvern,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.48
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,34.0
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,23.9
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.49
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.21
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.3
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,14.46
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
774737,Wells Rd - Malvern,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.64
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.01
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,24.2
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.5
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.44
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,18.87
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,78.1
774737,Wells Rd - Malvern,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.46
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.6
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,24.4
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,15.89
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
774737,Wells Rd - Malvern,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.72
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,24.5
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.45
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,14.7
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
774737,Wells Rd - Malvern,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
