Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,24.7
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.29
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,14.22
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,59.9
774737,Wells Rd - Malvern,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.0
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.74
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,35.9
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,24.9
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,18.07
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,75.8
774737,Wells Rd - Malvern,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.48
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,37.2
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,25.2
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.43
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.87
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.48
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,20.57
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,55.1
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,85.9
774737,Wells Rd - Malvern,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.98
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.91
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,25.4
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.37
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,16.43
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,1.82
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,41.6
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
774737,Wells Rd - Malvern,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.11
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.74
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,25.5
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.8
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,17.82
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,46.1
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,75.2
774737,Wells Rd - Malvern,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.97
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,25.6
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.3
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.32
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,18.57
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,46.4
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
774737,Wells Rd - Malvern,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,25.6
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,14.83
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,36.3
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,10.9
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
774737,Wells Rd - Malvern,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.65
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.91
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,25.8
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,17.44
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,1.82
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,45.4
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,73.1
774737,Wells Rd - Malvern,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.66
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.39
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,25.9
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,15.39
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,1.79
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,65.7
774737,Wells Rd - Malvern,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.28
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,25.9
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,13.39
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,32.1
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
774737,Wells Rd - Malvern,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.94
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.17
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,25.8
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,2.44
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,16.6
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
774737,Wells Rd - Malvern,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,32.7
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,25.6
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
