Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.07
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,1.08
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,15.1
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,65.3
774737,Wells Rd - Malvern,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.56
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,36.8
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,25.4
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,18.0
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,48.9
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,75.4
774737,Wells Rd - Malvern,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.01
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.74
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,25.3
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,15.8
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,1.72
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
774737,Wells Rd - Malvern,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.87
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,30.3
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,25.1
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,13.94
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,34.8
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
774737,Wells Rd - Malvern,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,10.8
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.87
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,25.0
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,14.35
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,2.26
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
774737,Wells Rd - Malvern,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.82
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.92
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,31.7
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,24.9
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,13.58
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
774737,Wells Rd - Malvern,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.35
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,24.7
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,12.9
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,31.3
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
774737,Wells Rd - Malvern,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.03
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,24.4
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,14.24
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,34.9
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
774737,Wells Rd - Malvern,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.0
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.15
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,23.9
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,16.79
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,44.1
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
774737,Wells Rd - Malvern,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.38
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,23.3
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.92
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,14.82
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
774737,Wells Rd - Malvern,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.31
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.64
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,22.6
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,2.35
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,17.14
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,1.94
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,44.3
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,73.1
774737,Wells Rd - Malvern,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,6.23
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.87
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,21.9
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,18.38
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,1.9
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,48.4
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
774737,Wells Rd - Malvern,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.21
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.28
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
