Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,21.2
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,22.54
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,60.7
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
774737,Wells Rd - Malvern,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.37
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.96
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,20.5
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,17.78
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,46.7
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
774737,Wells Rd - Malvern,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,10.5
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.07
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.22
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,43.2
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.2
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,19.7
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,2.25
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,22.04
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,2.46
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,55.8
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,91.4
774737,Wells Rd - Malvern,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.83
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.56
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,39.7
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,18.9
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,3.75
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,18.77
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,2.32
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,78.3
774737,Wells Rd - Malvern,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,12.7
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.27
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.84
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,38.3
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.57
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,18.0
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,6.91
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,16.6
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,1.99
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,42.5
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
774737,Wells Rd - Malvern,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,11.4
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,17.3
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,14.27
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,34.6
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
774737,Wells Rd - Malvern,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.75
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.19
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,16.9
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,15.45
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,2.59
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,36.5
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,65.4
774737,Wells Rd - Malvern,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,14.0
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.09
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,30.0
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,16.7
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,1.2
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,14.87
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,2.23
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
774737,Wells Rd - Malvern,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,12.4
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.17
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,16.5
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.96
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,1.65
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,16.16
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,2.86
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,38.2
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,67.8
774737,Wells Rd - Malvern,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.79
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,37.7
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,16.4
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,2.14
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,16.42
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
774737,Wells Rd - Malvern,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.09
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.75
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.74
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.41
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,1.74
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,15.65
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,2.3
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,38.9
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
774737,Wells Rd - Malvern,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,12.0
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.76
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.76
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,1.23
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,13.94
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,2.2
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,34.3
