Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,59.9
774737,Wells Rd - Malvern,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,11.9
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.11
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.59
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,36.7
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,16.05
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,2.43
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,41.4
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,68.3
774737,Wells Rd - Malvern,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,12.6
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.68
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.66
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,2.17
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,17.02
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,3.96
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,41.3
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,11.8
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
774737,Wells Rd - Malvern,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.79
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.12
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,44.6
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.43
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,21.77
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,2.54
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,58.1
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.7
774737,Wells Rd - Malvern,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,13.0
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.56
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.59
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,18.04
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,5.87
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,8.9
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
774737,Wells Rd - Malvern,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,25.1
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.32
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.74
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,17.93
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,7.72
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,75.4
774737,Wells Rd - Malvern,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,32.6
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.05
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,1.21
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,14.39
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,6.58
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,7.1
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
774737,Wells Rd - Malvern,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,28.4
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.73
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,15.7
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,1.76
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,14.3
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,6.38
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,8.0
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
774737,Wells Rd - Malvern,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,27.5
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.8
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.81
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,42.2
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.9
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,15.6
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.46
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,2.03
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,19.1
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,5.63
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,43.1
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,8.8
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,82.3
774737,Wells Rd - Malvern,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.15
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.25
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,35.4
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.1
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,15.5
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,16.65
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,5.13
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,8.2
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
774737,Wells Rd - Malvern,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.56
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,15.5
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,2.07
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,15.27
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,5.31
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,11.5
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,64.6
774737,Wells Rd - Malvern,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,22.6
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.86
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,15.5
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,13.47
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,5.47
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,27.2
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
774737,Wells Rd - Malvern,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,23.4
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
