Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,15.5
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,12.88
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,5.09
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,26.4
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,55.6
774737,Wells Rd - Malvern,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.78
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,15.5
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.59
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,11.79
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,1.88
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,29.2
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
774737,Wells Rd - Malvern,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.59
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,15.6
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,12.41
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,2.47
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,30.1
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
774737,Wells Rd - Malvern,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,13.8
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.19
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,15.6
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.09
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,11.01
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,1.63
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,28.1
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
774737,Wells Rd - Malvern,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,5.88
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,15.7
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.91
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,10.44
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,27.1
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
774737,Wells Rd - Malvern,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,10.4
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.69
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,15.7
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,10.07
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,24.7
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,43.9
774737,Wells Rd - Malvern,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,11.18
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,1.62
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,27.6
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
774737,Wells Rd - Malvern,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.78
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.43
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,0.63
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,9.57
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
774737,Wells Rd - Malvern,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.88
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,23.3
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,15.8
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,9.76
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,1.69
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,24.1
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
774737,Wells Rd - Malvern,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.85
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,8.97
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,1.57
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,38.1
774737,Wells Rd - Malvern,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.41
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.64
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,0.91
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,8.98
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,1.4
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,39.0
774737,Wells Rd - Malvern,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,15.9
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,9.32
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,40.1
774737,Wells Rd - Malvern,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,10.3
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.84
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
