Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.24
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,9.22
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,1.55
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,23.0
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.05
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.56
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,9.32
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,23.1
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,40.2
774737,Wells Rd - Malvern,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.54
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,16.0
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,0.89
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,8.94
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,1.68
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,21.5
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,4.9
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
774737,Wells Rd - Malvern,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.8
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,1.04
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,10.73
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,1.71
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
774737,Wells Rd - Malvern,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,10.1
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.62
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.42
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,16.1
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,0.75
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,8.72
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,1.58
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
774737,Wells Rd - Malvern,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,16.2
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,9.0
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,1.56
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.71
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.15
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,16.3
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.43
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,0.86
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,9.1
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,1.42
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,21.6
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,9.8
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.25
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,16.4
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,9.53
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,1.37
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,23.2
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
774737,Wells Rd - Malvern,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,9.7
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.68
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.19
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,16.4
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,9.41
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,1.64
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.28
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,3.0
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,16.5
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,9.45
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,3.11
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,20.1
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.12
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,16.5
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,0.72
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,9.2
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,1.91
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
774737,Wells Rd - Malvern,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,11.3
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.1
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,4.4
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,16.5
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
