Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,0.81
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,9.94
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,1.39
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,25.0
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,42.7
774737,Wells Rd - Malvern,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,9.9
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.54
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,16.6
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,11.88
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,31.2
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,4.6
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
774737,Wells Rd - Malvern,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,10.0
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.49
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,16.6
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,1.01
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,11.14
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,1.67
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,31.4
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,20.5
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
774737,Wells Rd - Malvern,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,35.2
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.11
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,16.7
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,0.88
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,9.5
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,28.0
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,22.9
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,49.9
774737,Wells Rd - Malvern,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.03
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.83
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.9
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.13
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,16.8
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,0.77
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,9.15
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,1.6
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,26.6
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,22.3
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
774737,Wells Rd - Malvern,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,38.6
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.52
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,22.7
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.23
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,16.8
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,0.76
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,9.79
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,1.7
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,27.9
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,22.4
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
774737,Wells Rd - Malvern,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,38.8
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,4.29
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.21
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,16.9
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.2
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,0.85
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,9.76
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,1.46
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,30.4
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,26.9
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
774737,Wells Rd - Malvern,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,46.1
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.67
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.2
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.39
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.12
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,16.9
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,0.97
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,9.35
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,1.34
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,28.2
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,25.6
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
774737,Wells Rd - Malvern,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
